Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:30:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
