Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.52
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.73
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.27
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
