Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.62
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.77
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.83
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.95
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.54
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.63
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.63
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.39
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.69
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.29
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.59
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.08
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.59
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.27
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.42
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.89
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.28
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.75
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.7
