Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.75
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.71
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.65
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.72
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.98
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.87
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.92
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.56
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.02
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.76
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.91
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.08
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.57
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.35
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.59
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.08
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.57
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.97
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.92
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.72
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,184.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.69
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.53
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.52
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.96
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.87
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.92
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.83
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.67
