Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.72
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.83
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.69
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.87
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.32
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,190.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.89
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.95
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.91
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.33
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.62
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.41
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
