Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.93
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.39
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.69
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
