Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.53
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.71
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.98
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.79
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.41
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.99
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.98
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.54
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
