Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-02-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
853074,Hillwood Estate - Madeley Heath,2023-02-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
853074,Hillwood Estate - Madeley Heath,2023-02-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
