Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-02-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
