Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,transformer,,Temperature,C,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.85
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,transformer,,Temperature,C,22.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,transformer,,Temperature,C,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.12
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
