Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.11
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.12
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.92
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.65
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.99
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.86
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,48.34
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.63
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,200.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.29
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.65
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,194.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,50.56
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.26
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,210.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,54.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,125.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,225.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,199.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.27
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
