Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,49.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.57
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,207.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.63
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,190.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.33
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.42
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,194.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.28
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,185.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.42
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.13
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.95
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.63
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.56
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.76
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.91
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
