Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
