Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.56
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.85
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.41
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.63
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.28
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.69
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.64
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.78
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
