Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.01
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.78
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.29
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.28
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.11
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
