Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
