Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T04:10:00.000+00:00,transformer,,Temperature,C,16.8
