Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.73
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.71
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.91
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
