Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.01
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.96
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.72
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.46
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,transformer,,Temperature,C,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.39
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.33
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.36
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.69
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
