Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.94
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.73
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.61
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.92
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.63
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.99
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.01
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.34
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.34
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.31
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.67
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,193.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.25
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.96
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.03
