Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.94
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.45
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.82
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,51.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,213.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.83
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.63
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,200.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.94
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.84
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
