Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.01
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.67
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.95
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.96
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
