Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.33
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.84
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.73
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.39
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.99
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.82
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.85
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.71
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.39
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.31
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
