Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:30:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
