Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
