Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
