Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.31
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
