Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.39
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
