Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.26
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.28
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.95
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.91
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.98
