Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.39
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.77
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.77
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.95
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
