Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.87
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.76
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.39
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.39
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,transformer,,Temperature,C,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,transformer,,Temperature,C,22.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.95
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,transformer,,Temperature,C,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,22.6
