Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.39
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.28
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.87
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
