Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.39
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.79
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.91
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.77
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
