Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
