Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
