Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:40:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
