Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
