Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.59
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.88
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.07
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.45
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.99
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.91
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.79
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.35
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.69
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.41
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.67
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.41
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.75
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.74
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.68
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.34
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.27
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.52
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.67
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.49
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.79
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.78
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.61
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.22
