Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.68
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.66
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.07
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.64
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.94
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.63
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.45
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.76
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.61
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.89
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.38
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.73
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.32
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.82
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.18
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.07
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.96
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.72
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.56
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.87
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.21
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.45
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.89
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.28
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.73
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.81
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.04
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.91
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
