Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.49
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.08
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
