Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.61
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.28
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.73
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.44
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.96
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.46
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.32
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.39
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.86
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
