Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.06
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.73
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.89
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.65
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.35
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.42
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.34
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.86
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.43
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,184.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.33
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.92
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.94
