Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.89
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.19
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.96
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,151.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.34
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,187.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.48
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.43
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.42
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
