Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.26
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.26
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.57
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.19
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.47
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.9
