Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.86
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.48
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.96
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.67
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
