Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
