Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.27
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.54
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
