Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
