Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
853074,Hillwood Estate - Madeley Heath,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
