Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.98
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.89
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.63
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.45
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.25
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
