Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.82
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.36
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.31
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.41
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.22
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.89
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.27
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.25
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.89
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.29
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.23
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.97
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.76
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,192.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.23
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.81
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.08
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
