Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.93
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.97
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.99
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.34
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.77
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.28
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.87
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.03
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.36
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.34
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.96
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.66
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.41
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.77
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.53
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.97
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.33
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.83
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.35
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.27
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.32
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.53
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.25
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.41
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.62
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.38
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.62
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.28
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.84
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.02
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.64
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.92
853074,Hillwood Estate - Madeley Heath,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
