Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.28
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.37
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.96
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.38
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.03
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.77
853074,Hillwood Estate - Madeley Heath,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
853074,Hillwood Estate - Madeley Heath,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T12:50:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
