Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.34
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.35
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
