Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
