Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
