Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.78
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.44
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.28
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.63
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.89
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.12
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.97
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.59
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.59
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.43
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.72
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.28
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.99
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.92
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.89
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.39
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.05
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.51
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.76
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.69
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.73
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.23
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.79
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.28
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,181.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.61
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.71
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.75
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.89
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,181.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.58
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.45
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.54
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.23
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.82
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,196.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.06
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.91
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.77
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
