Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.33
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.27
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.89
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,179.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.95
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.47
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.99
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.65
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.39
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.95
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.63
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,176.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.36
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.73
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.72
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.93
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.59
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.62
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.44
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.77
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.71
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
