Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.44
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.59
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.46
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.76
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.98
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.11
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.81
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
