Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.64
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.92
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.35
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.85
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.79
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.87
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.59
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.36
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.36
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.12
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.81
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.44
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
