Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
853074,Hillwood Estate - Madeley Heath,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
853074,Hillwood Estate - Madeley Heath,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
853074,Hillwood Estate - Madeley Heath,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,transformer,,Temperature,C,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,transformer,,Temperature,C,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
