Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-02-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
