Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.17
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.05
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
