Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.87
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.23
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.48
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.21
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.89
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.46
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.48
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.66
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.26
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.64
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.81
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.69
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.95
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.85
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
